Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.71
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.54
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.54
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
110211,"Park Grove, 76",2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.2
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.21
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.5
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.31
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
110211,"Park Grove, 76",2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.24
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.43
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.21
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.18
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
110211,"Park Grove, 76",2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.56
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.17
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.95
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
110211,"Park Grove, 76",2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.51
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.92
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.69
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.83
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.89
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.54
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
110211,"Park Grove, 76",2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.33
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,178.0
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.55
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.18
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.65
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
110211,"Park Grove, 76",2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.32
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.49
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,193.5
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
