Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.68
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
110211,"Park Grove, 76",2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.19
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,45.84
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.84
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.59
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
110211,"Park Grove, 76",2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.17
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.89
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.75
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,49.69
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,207.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.72
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.56
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,120.42
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
110211,"Park Grove, 76",2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.15
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.21
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,47.28
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,198.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,23.19
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,125.74
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
110211,"Park Grove, 76",2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.8
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.73
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.41
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.5
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.46
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.41
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.47
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
110211,"Park Grove, 76",2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.64
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.64
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.82
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.03
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.31
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,107.13
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
110211,"Park Grove, 76",2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.3
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.07
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.85
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,112.89
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
110211,"Park Grove, 76",2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.31
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
