Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.24
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.08
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
110211,"Park Grove, 76",2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.91
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.24
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.88
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.63
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.28
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
110211,"Park Grove, 76",2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,30.53
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.64
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.36
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.14
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
110211,"Park Grove, 76",2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.36
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.57
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.43
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.7
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.7
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.75
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,249.9
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
110211,"Park Grove, 76",2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.1
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.43
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.86
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.22
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,121.06
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
110211,"Park Grove, 76",2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,32.56
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.65
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.9
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.57
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.1
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
110211,"Park Grove, 76",2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,33.12
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.61
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.67
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.49
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
110211,"Park Grove, 76",2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,38.93
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.16
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,160.4
