Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.63
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.11
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,36.35
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.34
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.31
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.12
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
110211,"Park Grove, 76",2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,31.23
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.88
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.53
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
110211,"Park Grove, 76",2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.32
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.51
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.86
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
110211,"Park Grove, 76",2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.78
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.98
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
110211,"Park Grove, 76",2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.61
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.92
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.49
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.18
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.36
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.07
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
