Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.63
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.04
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.07
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
110211,"Park Grove, 76",2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.01
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.98
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110211,"Park Grove, 76",2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.18
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.91
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.87
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.59
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.24
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
