Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.9
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
110211,"Park Grove, 76",2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.31
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.27
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.74
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.89
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.77
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.14
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
110211,"Park Grove, 76",2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.79
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
