Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.04
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
110211,"Park Grove, 76",2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.8
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.52
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.1
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.96
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.15
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.04
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.98
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.34
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.29
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.1
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.99
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.4
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.29
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.11
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.87
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.59
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.01
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
110211,"Park Grove, 76",2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.55
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
