Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.42
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.35
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.58
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.42
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.33
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
