Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
110211,"Park Grove, 76",2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.7
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
110211,"Park Grove, 76",2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.83
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
110211,"Park Grove, 76",2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.52
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.09
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110211,"Park Grove, 76",2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.94
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
110211,"Park Grove, 76",2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.38
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.13
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110211,"Park Grove, 76",2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.72
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
