Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.11
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
110211,"Park Grove, 76",2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
110211,"Park Grove, 76",2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110211,"Park Grove, 76",2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.86
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
110211,"Park Grove, 76",2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.45
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
