Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.46
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
110211,"Park Grove, 76",2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.97
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
110211,"Park Grove, 76",2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.15
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.61
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
