Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.04
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.72
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
