Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.13
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
