Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.77
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.26
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.55
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.63
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.14
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.18
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
