Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.9
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.86
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.41
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.2
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.51
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.27
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.06
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.64
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.13
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.6
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.52
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
