Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.97
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.15
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.22
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110211,"Park Grove, 76",2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.89
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
