Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.75
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.22
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.74
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.3
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.26
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.44
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.84
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.23
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.17
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.69
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.71
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
