Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.05
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.58
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.22
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.04
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.1
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.09
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.86
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.73
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.89
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.26
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.19
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.89
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
