Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110211,"Park Grove, 76",2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.7
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.21
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.57
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.13
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.91
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.49
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.42
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
110211,"Park Grove, 76",2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.83
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
110211,"Park Grove, 76",2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.31
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.33
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
110211,"Park Grove, 76",2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.88
