Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.77
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.31
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.52
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
110211,"Park Grove, 76",2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.42
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.17
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.9
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.38
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.17
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
110211,"Park Grove, 76",2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.33
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.44
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.86
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
110211,"Park Grove, 76",2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.28
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.67
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.19
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110211,"Park Grove, 76",2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.28
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
