Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.15
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.94
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.01
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.27
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
110211,"Park Grove, 76",2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
110211,"Park Grove, 76",2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.88
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
110211,"Park Grove, 76",2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.91
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.86
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.71
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.6
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
110211,"Park Grove, 76",2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
110211,"Park Grove, 76",2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.83
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.98
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.52
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
