Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
110211,"Park Grove, 76",2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.37
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.55
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.17
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.46
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
110211,"Park Grove, 76",2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.5
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.16
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.39
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
110211,"Park Grove, 76",2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110211,"Park Grove, 76",2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.34
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.17
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.61
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.23
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
110211,"Park Grove, 76",2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.73
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.3
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
