Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.31
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.25
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
110211,"Park Grove, 76",2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.23
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.98
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.53
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
110211,"Park Grove, 76",2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.33
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.16
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.9
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
110211,"Park Grove, 76",2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.72
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.22
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.6
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.6
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.12
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
110211,"Park Grove, 76",2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.44
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.54
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.81
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.73
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.26
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.21
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.99
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.27
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.68
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
