Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.5
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110211,"Park Grove, 76",2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.21
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.65
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.39
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
110211,"Park Grove, 76",2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.04
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.09
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.27
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
110211,"Park Grove, 76",2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.75
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.53
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.71
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.17
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
110211,"Park Grove, 76",2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
