Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.51
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.97
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
110211,"Park Grove, 76",2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.05
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.9
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
110211,"Park Grove, 76",2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.05
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.76
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
110211,"Park Grove, 76",2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.98
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.34
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.97
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,186.6
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.46
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.5
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.48
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.43
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.69
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
