Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.83
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.4
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.19
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.67
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.66
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.51
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.61
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.43
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110211,"Park Grove, 76",2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.3
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110211,"Park Grove, 76",2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.8
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.2
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
