Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.22
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.23
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.63
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.03
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.94
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.93
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.05
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.24
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110211,"Park Grove, 76",2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.38
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.43
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.48
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.57
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.24
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.04
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.61
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.34
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.22
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
