Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.95
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.81
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.23
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.11
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.5
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.38
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.65
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.17
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.21
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.52
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
110211,"Park Grove, 76",2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.31
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.49
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.22
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
110211,"Park Grove, 76",2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.54
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.48
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.01
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.49
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.51
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
110211,"Park Grove, 76",2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.51
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
110211,"Park Grove, 76",2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.57
