Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.24
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.55
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.11
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.79
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.0
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.93
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.7
