Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.19
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.08
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.07
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.93
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110211,"Park Grove, 76",2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.47
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110211,"Park Grove, 76",2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
