Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
110211,"Park Grove, 76",2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
110211,"Park Grove, 76",2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.44
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.84
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.43
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.6
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.33
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.1
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
110211,"Park Grove, 76",2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.27
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
