Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.59
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.42
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.99
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
110211,"Park Grove, 76",2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.83
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.54
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.73
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.64
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.31
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
