Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.99
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.24
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110211,"Park Grove, 76",2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.04
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.34
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
