Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.31
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.8
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.28
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
