Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110211,"Park Grove, 76",2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
