Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.34
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.87
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.24
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.83
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.82
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110211,"Park Grove, 76",2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.85
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
