Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.91
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.22
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.37
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.91
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
