Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.25
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.28
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.47
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.53
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.86
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110211,"Park Grove, 76",2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.08
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.13
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
110211,"Park Grove, 76",2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
