Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.92
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.44
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.48
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.26
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.26
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.51
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
