Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.12
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.12
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.1
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.92
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110211,"Park Grove, 76",2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.97
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.83
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.24
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110211,"Park Grove, 76",2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
