Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.91
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.63
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.66
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
110211,"Park Grove, 76",2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.66
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.42
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.7
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.92
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
110211,"Park Grove, 76",2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.29
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.74
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.33
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.69
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.61
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.54
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.68
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.18
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.63
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.26
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
110211,"Park Grove, 76",2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.35
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.68
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.72
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.48
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.7
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
110211,"Park Grove, 76",2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.16
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.92
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.57
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.32
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.37
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
110211,"Park Grove, 76",2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.72
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.27
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.8
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.24
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.01
