Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.45
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
110211,"Park Grove, 76",2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.95
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.28
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.14
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.46
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
110211,"Park Grove, 76",2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.27
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.93
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.67
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
110211,"Park Grove, 76",2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.11
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.13
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.66
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.59
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.43
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.76
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
110211,"Park Grove, 76",2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.63
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
110211,"Park Grove, 76",2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.59
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.91
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.74
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.6
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
110211,"Park Grove, 76",2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.42
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.3
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.03
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
110211,"Park Grove, 76",2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.54
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.31
