Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.69
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.67
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.71
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.8
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.55
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
110211,"Park Grove, 76",2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.91
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.63
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.7
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.07
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.07
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
110211,"Park Grove, 76",2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.09
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.3
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.38
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.17
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.67
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
110211,"Park Grove, 76",2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.4
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.86
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.76
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
110211,"Park Grove, 76",2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.46
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.41
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.56
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.66
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.33
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.45
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
110211,"Park Grove, 76",2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.04
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.75
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.47
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
110211,"Park Grove, 76",2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.77
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
