Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.85
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.03
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.47
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.39
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
110211,"Park Grove, 76",2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.82
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.06
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.12
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.22
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
110211,"Park Grove, 76",2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.82
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.77
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.53
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.24
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
110211,"Park Grove, 76",2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.95
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.5
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.44
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.75
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
110211,"Park Grove, 76",2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.41
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.03
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
110211,"Park Grove, 76",2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.53
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.81
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.72
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
110211,"Park Grove, 76",2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.67
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.17
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.95
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.83
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.51
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.82
