Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.81
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.79
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.28
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.8
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
110211,"Park Grove, 76",2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.52
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.37
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.19
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.1
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.98
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.18
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.41
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.44
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.93
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
110211,"Park Grove, 76",2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.72
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.16
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.76
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110211,"Park Grove, 76",2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.5
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.19
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.83
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.98
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.13
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.78
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.21
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
