Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.83
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.97
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110211,"Park Grove, 76",2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.57
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.09
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110211,"Park Grove, 76",2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
