Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.66
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.96
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.77
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.6
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.75
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.18
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.89
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
