Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.88
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.38
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.65
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.11
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.59
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.86
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.86
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.33
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.19
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.89
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.77
