Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.02
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.8
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110211,"Park Grove, 76",2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.32
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110211,"Park Grove, 76",2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.49
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.1
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.29
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.22
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
