Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.32
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110211,"Park Grove, 76",2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.83
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.15
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.26
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.07
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
