Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.06
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.63
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.06
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.82
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.77
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110211,"Park Grove, 76",2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110211,"Park Grove, 76",2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
