Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.17
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.76
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
