Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.11
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
110211,"Park Grove, 76",2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.95
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
110211,"Park Grove, 76",2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.51
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.29
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.45
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
