Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.53
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.43
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.29
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.53
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.21
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.9
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.45
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.75
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
110211,"Park Grove, 76",2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.94
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.98
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.47
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
