Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.88
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.16
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.82
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.18
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.25
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.56
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.93
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
