Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.25
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.22
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.61
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.52
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
