Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.27
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.44
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.45
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.31
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
