Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.31
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.56
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.09
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.65
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
