Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.32
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.07
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.3
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.75
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.16
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.91
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.94
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
