Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.12
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.12
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.63
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.56
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
