Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.37
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.76
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.14
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.35
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
110211,"Park Grove, 76",2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.46
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.07
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.19
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110211,"Park Grove, 76",2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
