Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
110211,"Park Grove, 76",2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.46
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
110211,"Park Grove, 76",2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.58
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.61
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.47
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.1
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.28
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.21
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.64
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.15
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
110211,"Park Grove, 76",2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.81
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.55
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
110211,"Park Grove, 76",2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.41
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.52
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
