Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.22
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
110211,"Park Grove, 76",2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.36
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.4
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.1
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.21
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.33
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.19
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.83
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.88
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.53
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.54
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.3
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.59
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
110211,"Park Grove, 76",2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.09
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.14
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.73
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
110211,"Park Grove, 76",2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.99
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.59
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.6
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.41
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
