Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.98
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.52
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
110211,"Park Grove, 76",2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.41
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.27
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.2
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,93.55
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.24
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.91
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.02
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,19.14
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.03
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.98
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.27
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
110211,"Park Grove, 76",2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.87
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.31
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.69
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.34
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
110211,"Park Grove, 76",2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.09
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.67
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.93
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.31
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.05
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.98
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.49
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.93
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.44
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
110211,"Park Grove, 76",2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.86
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.94
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.59
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.05
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.24
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
110211,"Park Grove, 76",2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.12
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.72
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.76
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
